Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.17
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.92
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.66
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.68
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.43
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.68
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
751606,Broomy Hill - Hereford,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.04
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751606,Broomy Hill - Hereford,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.67
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751606,Broomy Hill - Hereford,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
