Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751606,Broomy Hill - Hereford,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
751606,Broomy Hill - Hereford,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751606,Broomy Hill - Hereford,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751606,Broomy Hill - Hereford,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.12
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.6
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
751606,Broomy Hill - Hereford,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.97
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751606,Broomy Hill - Hereford,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.98
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751606,Broomy Hill - Hereford,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
751606,Broomy Hill - Hereford,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.7
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
751606,Broomy Hill - Hereford,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.01
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.14
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751606,Broomy Hill - Hereford,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.54
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751606,Broomy Hill - Hereford,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751606,Broomy Hill - Hereford,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.49
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751606,Broomy Hill - Hereford,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.47
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
751606,Broomy Hill - Hereford,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.67
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.52
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.44
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
