Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751606,Broomy Hill - Hereford,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.39
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.9
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.05
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751606,Broomy Hill - Hereford,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.71
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.72
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.6
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
751606,Broomy Hill - Hereford,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.29
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.31
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751606,Broomy Hill - Hereford,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.75
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751606,Broomy Hill - Hereford,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.58
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.75
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.71
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751606,Broomy Hill - Hereford,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.98
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.19
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.3
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751606,Broomy Hill - Hereford,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.34
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.69
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.43
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751606,Broomy Hill - Hereford,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.02
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.87
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.48
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.21
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,70.3
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.08
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,72.0
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.58
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.95
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.24
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.11
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
