Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751606,Broomy Hill - Hereford,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
751606,Broomy Hill - Hereford,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,14.18
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.15
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751606,Broomy Hill - Hereford,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,11.6
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,11.6
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,11.6
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.97
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.28
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,11.7
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.75
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,11.7
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.63
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.07
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,11.8
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,11.9
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,11.9
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
