Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
751606,Broomy Hill - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
751606,Broomy Hill - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751606,Broomy Hill - Hereford,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.56
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.59
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,11.7
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751606,Broomy Hill - Hereford,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.75
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.14
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,11.7
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751606,Broomy Hill - Hereford,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.16
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.48
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,11.6
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751606,Broomy Hill - Hereford,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.62
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.48
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,11.6
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751606,Broomy Hill - Hereford,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.4
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.04
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,11.6
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751606,Broomy Hill - Hereford,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.64
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.69
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.85
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,11.6
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751606,Broomy Hill - Hereford,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.79
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.99
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751606,Broomy Hill - Hereford,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.94
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751606,Broomy Hill - Hereford,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.94
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.86
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
751606,Broomy Hill - Hereford,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.36
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.17
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,11.5
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751606,Broomy Hill - Hereford,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.03
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,11.4
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,11.4
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,11.4
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.37
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
