Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,10.9
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.92
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,10.8
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,10.8
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,10.8
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,10.8
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,10.7
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,10.7
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.28
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.24
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,10.6
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.53
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.24
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,10.6
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.73
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,10.6
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.02
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,10.6
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,10.6
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.31
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.96
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
