Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,14.57
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
751606,Broomy Hill - Hereford,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.98
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751606,Broomy Hill - Hereford,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.14
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
751606,Broomy Hill - Hereford,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,20.89
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,66.7
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751606,Broomy Hill - Hereford,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.85
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.14
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.71
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.76
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751606,Broomy Hill - Hereford,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,17.95
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,70.5
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.69
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.97
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,68.2
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,10.5
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.16
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.79
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,10.6
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.8
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.33
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
