Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,10.6
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.01
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,10.6
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.17
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,16.96
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.33
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,66.2
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,10.6
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751606,Broomy Hill - Hereford,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,62.9
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.0
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,10.6
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.46
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,10.7
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.18
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,10.7
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,10.7
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,10.8
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,18.98
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,68.7
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,10.8
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.5
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
751606,Broomy Hill - Hereford,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,18.2
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,10.8
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751606,Broomy Hill - Hereford,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.96
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,10.8
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.7
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.86
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,10.9
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.86
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,10.9
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,10.9
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-02-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
