Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751606,Broomy Hill - Hereford,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.27
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.46
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751606,Broomy Hill - Hereford,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.52
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.13
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751606,Broomy Hill - Hereford,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.21
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.35
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751606,Broomy Hill - Hereford,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.06
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.09
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
751606,Broomy Hill - Hereford,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.39
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
751606,Broomy Hill - Hereford,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.24
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,26.54
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.03
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.0
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
751606,Broomy Hill - Hereford,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,22.56
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.6
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,73.6
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
751606,Broomy Hill - Hereford,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.94
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.75
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.79
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.2
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,14.6
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
751606,Broomy Hill - Hereford,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.22
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.69
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751606,Broomy Hill - Hereford,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.14
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.93
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
751606,Broomy Hill - Hereford,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.21
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.6
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751606,Broomy Hill - Hereford,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.43
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
751606,Broomy Hill - Hereford,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.74
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,14.5
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751606,Broomy Hill - Hereford,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.04
