Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.04
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.98
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,13.7
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,13.7
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,13.6
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,13.6
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,13.6
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,13.6
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,13.5
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.23
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,13.5
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751606,Broomy Hill - Hereford,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,13.5
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,13.5
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.01
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,13.5
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.29
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,13.4
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751606,Broomy Hill - Hereford,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-02-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-02-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.64
