Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
751606,Broomy Hill - Hereford,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.04
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,13.1
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.23
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.27
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,13.1
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.05
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,13.1
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.04
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.42
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.47
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.5
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
