Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.16
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.92
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.96
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.89
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.79
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.65
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,12.1
