Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.43
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.7
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.2
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.77
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.21
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,12.1
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.56
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.53
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,12.2
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.18
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.95
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,12.3
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.16
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
751606,Broomy Hill - Hereford,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,17.51
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751606,Broomy Hill - Hereford,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.34
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.56
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,12.4
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.32
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
