Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.29
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751606,Broomy Hill - Hereford,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.89
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,12.5
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,12.6
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.1
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,12.7
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,12.8
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.79
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,12.8
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,12.9
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,13.0
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
