Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,13.6
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,13.7
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,13.7
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
