Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.67
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.46
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.62
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.62
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.95
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.52
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
