Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.24
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.73
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.34
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.22
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.24
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.1
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751606,Broomy Hill - Hereford,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.92
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.33
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.71
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.3
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.55
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.46
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.29
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.26
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.16
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
