Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.9
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.76
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.96
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.17
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.29
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.32
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.93
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.31
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.39
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.67
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.26
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,1.72
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.69
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.66
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.69
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.69
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,58.5
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.98
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.93
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.11
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751606,Broomy Hill - Hereford,2023-02-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-02-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.22
751606,Broomy Hill - Hereford,2023-02-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.5
751606,Broomy Hill - Hereford,2023-02-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-02-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-02-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
