Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.7
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.73
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.2
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.14
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.97
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.29
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751606,Broomy Hill - Hereford,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.73
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,16.7
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.2
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,16.7
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
