Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.5
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.44
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.11
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751606,Broomy Hill - Hereford,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.38
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
751606,Broomy Hill - Hereford,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.93
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.93
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,16.2
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,19.09
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,16.2
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
751606,Broomy Hill - Hereford,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,16.49
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751606,Broomy Hill - Hereford,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.42
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.67
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.05
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.95
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.43
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751606,Broomy Hill - Hereford,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
