Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.32
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.22
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.95
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.68
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.32
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.42
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.16
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.89
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.96
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.61
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.4
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.69
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.92
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.68
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.6
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.15
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.56
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.47
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
