Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.35
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,9.98
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.05
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,13.24
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.28
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751606,Broomy Hill - Hereford,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.99
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.93
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.8
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.75
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.8
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.04
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.28
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.84
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.38
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.35
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.49
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.57
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
