Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.38
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.52
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,17.5
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.91
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.1
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.39
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.02
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.49
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751606,Broomy Hill - Hereford,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.19
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.28
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751606,Broomy Hill - Hereford,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.88
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.99
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.79
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.72
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.89
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.14
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.26
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751606,Broomy Hill - Hereford,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.77
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.25
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751606,Broomy Hill - Hereford,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.54
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.3
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.22
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.8
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.39
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,21.56
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.33
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
751606,Broomy Hill - Hereford,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.23
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.37
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,17.4
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
