Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
751606,Broomy Hill - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751606,Broomy Hill - Hereford,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.71
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.69
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
751606,Broomy Hill - Hereford,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.79
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751606,Broomy Hill - Hereford,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.68
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.82
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.82
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751606,Broomy Hill - Hereford,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.48
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.9
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
751606,Broomy Hill - Hereford,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.65
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,24.14
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.61
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
751606,Broomy Hill - Hereford,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.41
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
751606,Broomy Hill - Hereford,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.27
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.45
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.7
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.49
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.59
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.88
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.93
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.05
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.85
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751606,Broomy Hill - Hereford,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.76
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.32
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.82
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.94
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.62
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,60.2
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.43
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.86
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
