Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.99
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.41
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.26
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.87
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.4
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.21
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751606,Broomy Hill - Hereford,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.09
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.51
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.02
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.54
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751606,Broomy Hill - Hereford,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.3
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.26
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.09
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751606,Broomy Hill - Hereford,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.54
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.64
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.67
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.49
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.28
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.47
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.63
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
751606,Broomy Hill - Hereford,2023-02-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-02-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.11
751606,Broomy Hill - Hereford,2023-02-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
