Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.6
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.43
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,12.84
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751606,Broomy Hill - Hereford,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.21
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.54
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.37
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.47
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.39
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
751606,Broomy Hill - Hereford,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.83
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
