Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.12
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
751606,Broomy Hill - Hereford,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.47
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.95
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.55
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
751606,Broomy Hill - Hereford,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.62
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751606,Broomy Hill - Hereford,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.91
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.54
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751606,Broomy Hill - Hereford,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.08
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751606,Broomy Hill - Hereford,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.34
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.8
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751606,Broomy Hill - Hereford,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.75
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.9
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751606,Broomy Hill - Hereford,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.3
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.15
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
751606,Broomy Hill - Hereford,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.3
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751606,Broomy Hill - Hereford,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.07
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751606,Broomy Hill - Hereford,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.53
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.81
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751606,Broomy Hill - Hereford,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.7
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.11
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
