Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
751606,Broomy Hill - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.75
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
