Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.29
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.26
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,15.6
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.32
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,15.7
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.24
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.36
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,15.7
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.27
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.34
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.2
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.23
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.3
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.23
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.1
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
