Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.96
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.64
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.51
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.99
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.63
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.38
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751606,Broomy Hill - Hereford,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.31
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.01
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.87
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.79
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.59
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.74
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.39
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.39
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.98
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.92
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.7
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.76
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.91
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.39
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.91
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
