Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.38
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.34
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.16
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.22
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.47
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.27
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.99
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.29
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.04
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.99
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.12
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.7
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,16.2
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.32
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.65
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.62
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.13
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.67
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.17
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
