Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
751606,Broomy Hill - Hereford,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.69
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
