Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.95
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,20.11
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,67.5
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751606,Broomy Hill - Hereford,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.52
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,16.9
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
751606,Broomy Hill - Hereford,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,16.8
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-02-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-02-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
751606,Broomy Hill - Hereford,2023-02-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-02-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
