Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.78
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.52
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.91
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.49
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.22
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.89
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.58
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.77
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
