Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.31
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.7
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.84
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.08
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.78
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.96
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.18
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.56
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.14
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,63.6
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.39
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.19
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,75.0
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.8
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.34
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751606,Broomy Hill - Hereford,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.23
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.37
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.38
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,53.9
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.55
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.73
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.46
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.82
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.09
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.34
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751606,Broomy Hill - Hereford,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,26.69
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.53
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,85.6
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.2
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.34
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
751606,Broomy Hill - Hereford,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.37
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.27
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,68.7
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
