Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.7
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.95
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,20.2
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,20.2
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.25
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,20.1
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.83
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,19.9
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-02-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-02-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-02-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-02-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-02-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
