Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,1.65
751606,Broomy Hill - Hereford,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
751606,Broomy Hill - Hereford,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
751606,Broomy Hill - Hereford,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.87
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.26
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.84
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.65
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
751606,Broomy Hill - Hereford,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.07
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.81
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.72
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.81
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,69.4
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.27
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.77
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.32
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,84.8
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.4
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.4
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.23
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.72
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.9
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.82
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.67
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.3
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.99
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.86
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.69
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.35
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.28
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.33
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,62.7
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,21.0
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
751606,Broomy Hill - Hereford,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
