Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751606,Broomy Hill - Hereford,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.41
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
751606,Broomy Hill - Hereford,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.97
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.46
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.91
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.22
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
751606,Broomy Hill - Hereford,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,32.66
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.09
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,115.0
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,137.8
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.1
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.48
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
751606,Broomy Hill - Hereford,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,18.13
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.2
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,71.2
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.33
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751606,Broomy Hill - Hereford,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.98
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,20.3
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.88
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-02-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.63
