Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.18
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.91
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.41
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.96
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.08
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.92
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.97
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.72
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.61
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.08
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.91
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.93
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.96
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.79
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.73
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-02-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
751606,Broomy Hill - Hereford,2023-02-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-02-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
