Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.22
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.19
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.2
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.25
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,20.4
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.3
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.29
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.25
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.49
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,20.5
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.42
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.4
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.34
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.35
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.27
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,transformer,,Temperature,C,20.6
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.28
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,19.5
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
