Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,19.6
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,10.85
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,19.7
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.54
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.92
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.58
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.41
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,19.8
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-02-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-02-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
751606,Broomy Hill - Hereford,2023-02-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-02-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
