Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.72
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
751606,Broomy Hill - Hereford,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.81
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
751606,Broomy Hill - Hereford,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.36
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.41
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751606,Broomy Hill - Hereford,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.92
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.54
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.21
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.93
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.09
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751606,Broomy Hill - Hereford,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.1
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.6
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751606,Broomy Hill - Hereford,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.66
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.76
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751606,Broomy Hill - Hereford,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.0
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,58.6
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751606,Broomy Hill - Hereford,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.87
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.62
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.9
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751606,Broomy Hill - Hereford,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,20.37
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.74
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,68.3
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
751606,Broomy Hill - Hereford,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.87
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.65
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,74.4
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
751606,Broomy Hill - Hereford,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.49
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,59.8
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751606,Broomy Hill - Hereford,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.29
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,20.0
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
