Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.31
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.77
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.06
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.34
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.47
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.91
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.46
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.94
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.64
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.71
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.9
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.77
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.16
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.96
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.83
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,transformer,,Temperature,C,18.8
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
