Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751606,Broomy Hill - Hereford,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751606,Broomy Hill - Hereford,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751606,Broomy Hill - Hereford,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751606,Broomy Hill - Hereford,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751606,Broomy Hill - Hereford,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.89
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.73
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751606,Broomy Hill - Hereford,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751606,Broomy Hill - Hereford,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.52
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
751606,Broomy Hill - Hereford,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751606,Broomy Hill - Hereford,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.38
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751606,Broomy Hill - Hereford,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.18
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
