Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
751606,Broomy Hill - Hereford,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.57
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.1
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751606,Broomy Hill - Hereford,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751606,Broomy Hill - Hereford,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.59
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
751606,Broomy Hill - Hereford,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
751606,Broomy Hill - Hereford,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.6
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751606,Broomy Hill - Hereford,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.42
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.48
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
751606,Broomy Hill - Hereford,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.1
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.54
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.0
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751606,Broomy Hill - Hereford,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.31
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.51
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751606,Broomy Hill - Hereford,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.47
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.29
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751606,Broomy Hill - Hereford,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.73
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.97
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.67
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,18.3
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
751606,Broomy Hill - Hereford,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.27
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.5
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,59.1
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751606,Broomy Hill - Hereford,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.93
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.85
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.54
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
751606,Broomy Hill - Hereford,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.45
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,18.4
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751606,Broomy Hill - Hereford,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751606,Broomy Hill - Hereford,2023-02-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-02-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.3
751606,Broomy Hill - Hereford,2023-02-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.49
751606,Broomy Hill - Hereford,2023-02-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-02-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-02-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-02-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
