Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.34
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.79
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.23
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.9
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.73
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.82
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.27
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.85
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751606,Broomy Hill - Hereford,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.93
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,18.5
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
