Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,18.9
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.25
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.16
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.24
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.33
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
751606,Broomy Hill - Hereford,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.79
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,19.0
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.4
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.26
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.21
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,19.1
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.59
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.42
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.35
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,19.2
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.46
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.34
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.56
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.2
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,19.3
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.34
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.84
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-02-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
