Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.1
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.98
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751606,Broomy Hill - Hereford,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,21.82
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.31
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
751606,Broomy Hill - Hereford,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.4
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.62
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.11
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
751606,Broomy Hill - Hereford,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.95
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.52
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.76
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.85
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
751606,Broomy Hill - Hereford,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.14
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.82
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.38
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751606,Broomy Hill - Hereford,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.16
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.31
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.31
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751606,Broomy Hill - Hereford,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.6
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.12
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751606,Broomy Hill - Hereford,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.12
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.49
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751606,Broomy Hill - Hereford,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.58
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.68
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751606,Broomy Hill - Hereford,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.08
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.37
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751606,Broomy Hill - Hereford,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.46
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.72
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,17.6
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
751606,Broomy Hill - Hereford,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.71
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.91
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751606,Broomy Hill - Hereford,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.09
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.61
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,17.7
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
