Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.61
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,transformer,,Temperature,C,16.0
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.45
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.17
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
751606,Broomy Hill - Hereford,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,transformer,,Temperature,C,16.2
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751606,Broomy Hill - Hereford,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.96
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.52
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.85
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.65
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.87
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
