Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.76
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751606,Broomy Hill - Hereford,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.56
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.47
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751606,Broomy Hill - Hereford,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.64
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.06
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751606,Broomy Hill - Hereford,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.75
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.66
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.74
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.07
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751606,Broomy Hill - Hereford,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.26
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.3
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751606,Broomy Hill - Hereford,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.23
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.25
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751606,Broomy Hill - Hereford,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.58
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.18
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,transformer,,Temperature,C,16.6
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
751606,Broomy Hill - Hereford,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.52
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.12
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,transformer,,Temperature,C,16.6
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
751606,Broomy Hill - Hereford,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.75
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.27
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,transformer,,Temperature,C,16.6
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751606,Broomy Hill - Hereford,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.68
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.97
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,61.3
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-02-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
