Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.65
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.24
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.94
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,transformer,,Temperature,C,16.5
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751606,Broomy Hill - Hereford,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.09
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.82
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.21
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
751606,Broomy Hill - Hereford,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.95
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.01
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.11
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.8
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.48
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.36
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
