Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.34
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.65
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.69
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.32
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.48
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.24
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.61
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.23
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.88
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,transformer,,Temperature,C,16.1
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
