Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,transformer,,Temperature,C,16.2
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,transformer,,Temperature,C,16.2
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.75
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.66
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.9
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.83
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.27
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.08
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.28
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,transformer,,Temperature,C,16.3
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.23
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.16
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.44
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,transformer,,Temperature,C,16.4
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,2.17
751606,Broomy Hill - Hereford,2023-02-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
