Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.16
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.9
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.29
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.4
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.05
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.12
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.19
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,transformer,,Temperature,C,17.0
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.23
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.16
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.3
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.42
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.39
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.71
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.88
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,transformer,,Temperature,C,17.1
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,transformer,,Temperature,C,17.2
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.45
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.73
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.27
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.31
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.37
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.4
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,transformer,,Temperature,C,17.3
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.26
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
751606,Broomy Hill - Hereford,2023-02-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
