Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.05
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.07
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.28
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751606,Broomy Hill - Hereford,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.5
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.4
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.24
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.54
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
751606,Broomy Hill - Hereford,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.6
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751606,Broomy Hill - Hereford,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.35
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.63
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.97
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751606,Broomy Hill - Hereford,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.49
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.8
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.43
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.97
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.29
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.91
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.25
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.52
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.08
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.21
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.46
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
