Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.67
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.21
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.07
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.4
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.24
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.97
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.49
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.28
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.35
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
751606,Broomy Hill - Hereford,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.19
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.28
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751606,Broomy Hill - Hereford,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.53
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.45
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.51
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
751606,Broomy Hill - Hereford,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.68
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.91
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.03
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.16
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.4
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.72
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.84
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,transformer,,Temperature,C,15.5
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.2
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.63
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.57
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
751606,Broomy Hill - Hereford,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.79
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
