Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.61
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,transformer,,Temperature,C,15.4
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.24
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,transformer,,Temperature,C,15.3
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.2
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,transformer,,Temperature,C,15.3
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.06
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,transformer,,Temperature,C,15.3
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.08
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.98
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.3
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,transformer,,Temperature,C,15.3
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751606,Broomy Hill - Hereford,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.25
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.17
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,transformer,,Temperature,C,15.3
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.41
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.92
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.63
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,transformer,,Temperature,C,15.3
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751606,Broomy Hill - Hereford,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.38
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.84
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.75
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.1
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,transformer,,Temperature,C,15.3
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.78
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.26
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.9
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,transformer,,Temperature,C,15.2
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751606,Broomy Hill - Hereford,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.43
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.89
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.99
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,transformer,,Temperature,C,15.2
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
751606,Broomy Hill - Hereford,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.88
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.42
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,transformer,,Temperature,C,15.2
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.41
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.33
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
