Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.91
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.79
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.07
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.89
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.54
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.7
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.41
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.77
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.27
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.86
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.7
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.23
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.78
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,3.5
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,transformer,,Temperature,C,15.1
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
751606,Broomy Hill - Hereford,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.66
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.17
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.65
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.31
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751606,Broomy Hill - Hereford,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,3.6
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.7
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.46
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,transformer,,Temperature,C,15.0
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.69
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.75
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751606,Broomy Hill - Hereford,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,27.91
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,86.3
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.9
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,3.8
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
