Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
751606,Broomy Hill - Hereford,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.05
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,25.08
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,81.0
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
751606,Broomy Hill - Hereford,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.29
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.45
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.45
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751606,Broomy Hill - Hereford,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.12
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.81
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,55.0
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751606,Broomy Hill - Hereford,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.6
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
751606,Broomy Hill - Hereford,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.44
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.72
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.01
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.66
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.82
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751606,Broomy Hill - Hereford,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.79
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.75
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
751606,Broomy Hill - Hereford,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,transformer,,Temperature,C,14.9
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
