Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.71
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
751606,Broomy Hill - Hereford,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.18
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751606,Broomy Hill - Hereford,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.14
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.47
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.77
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,10.88
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751606,Broomy Hill - Hereford,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.51
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.49
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751606,Broomy Hill - Hereford,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,16.41
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.8
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.5
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.47
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.56
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.63
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751606,Broomy Hill - Hereford,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.48
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751606,Broomy Hill - Hereford,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.8
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.96
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751606,Broomy Hill - Hereford,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.75
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.73
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.19
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.3
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.72
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.53
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.87
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.44
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.53
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
