Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
751606,Broomy Hill - Hereford,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.51
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,transformer,,Temperature,C,13.8
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
751606,Broomy Hill - Hereford,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
751606,Broomy Hill - Hereford,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751606,Broomy Hill - Hereford,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
751606,Broomy Hill - Hereford,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.11
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
751606,Broomy Hill - Hereford,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.62
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
751606,Broomy Hill - Hereford,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.38
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,transformer,,Temperature,C,13.9
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.85
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
751606,Broomy Hill - Hereford,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.01
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
751606,Broomy Hill - Hereford,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.99
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
751606,Broomy Hill - Hereford,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
