Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
751606,Broomy Hill - Hereford,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.5
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,transformer,,Temperature,C,14.0
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.06
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.5
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
751606,Broomy Hill - Hereford,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
751606,Broomy Hill - Hereford,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
751606,Broomy Hill - Hereford,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751606,Broomy Hill - Hereford,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,transformer,,Temperature,C,14.1
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
751606,Broomy Hill - Hereford,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.53
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,transformer,,Temperature,C,14.2
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.2
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.32
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,transformer,,Temperature,C,14.2
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
751606,Broomy Hill - Hereford,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,transformer,,Temperature,C,14.2
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.24
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751606,Broomy Hill - Hereford,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,transformer,,Temperature,C,14.3
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.02
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,transformer,,Temperature,C,14.3
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
