Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
751606,Broomy Hill - Hereford,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,9.49
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.5
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
751606,Broomy Hill - Hereford,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.87
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.29
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
751606,Broomy Hill - Hereford,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.73
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.42
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
751606,Broomy Hill - Hereford,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.05
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.31
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
751606,Broomy Hill - Hereford,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
751606,Broomy Hill - Hereford,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.59
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
751606,Broomy Hill - Hereford,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.46
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.3
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
751606,Broomy Hill - Hereford,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.74
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.53
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.93
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751606,Broomy Hill - Hereford,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.67
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.67
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751606,Broomy Hill - Hereford,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.26
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.02
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751606,Broomy Hill - Hereford,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.81
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.59
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.78
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.62
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,transformer,,Temperature,C,15.7
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
