Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.85
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.03
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.07
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,1.9
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751606,Broomy Hill - Hereford,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.59
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.86
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.23
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751606,Broomy Hill - Hereford,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.37
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.12
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.26
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.4
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.1
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.8
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751606,Broomy Hill - Hereford,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.89
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.15
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.1
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751606,Broomy Hill - Hereford,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,18.03
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.19
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,56.2
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751606,Broomy Hill - Hereford,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.44
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.84
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.1
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751606,Broomy Hill - Hereford,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.04
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.07
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,61.6
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.7
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.3
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751606,Broomy Hill - Hereford,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.88
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.11
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,2.5
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.0
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.6
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.26
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
751606,Broomy Hill - Hereford,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.16
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.6
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751606,Broomy Hill - Hereford,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.81
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,41.4
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,2.4
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751606,Broomy Hill - Hereford,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.59
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.51
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.01
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,2.3
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,15.9
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751606,Broomy Hill - Hereford,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.33
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.13
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.39
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,2.0
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.8
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751606,Broomy Hill - Hereford,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.71
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.26
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,2.2
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,0.9
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,1.7
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,15.8
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
751606,Broomy Hill - Hereford,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
